Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,22.77
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,36.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.72
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,164.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,19.84
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,35.39
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,34.34
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,167.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,19.65
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,38.06
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,32.95
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,167.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,80.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.04
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,19.09
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,44.05
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,38.84
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,224.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,183.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.83
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,39.14
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,39.19
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,173.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.95
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,32.49
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,39.74
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,41.68
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,179.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,177.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.93
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,29.77
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,47.79
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,48.35
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,184.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,203.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,117.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,116.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.35
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,114.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.72
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,57.58
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,40.08
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,328.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,245.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.34
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,22.06
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,48.68
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,35.43
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,211.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
