Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,113.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,112.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,20.07
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,54.77
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,37.44
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,320.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,231.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,93.4
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,19.44
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,50.72
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,39.03
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,268.5
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,214.1
751004,Barnaby Avenue - Bartestree,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,99.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,20.75
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,48.78
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,41.68
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,289.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,205.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.44
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,33.32
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,46.84
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,45.67
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,204.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,197.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,194.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.18
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.01
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,31.54
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,51.23
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,44.86
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,221.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,215.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,91.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.13
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,50.19
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,266.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,212.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,26.31
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,43.49
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,28.33
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,246.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,182.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,30.41
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,43.46
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,24.05
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,259.0
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
751004,Barnaby Avenue - Bartestree,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,86.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
