Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,26.27
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,47.26
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,25.91
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,246.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,197.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.51
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,95.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,29.57
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,49.56
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,30.84
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,291.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,206.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,21.02
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,40.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,40.44
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,243.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,171.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,18.57
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,35.61
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,32.37
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,204.4
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,23.51
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,34.03
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,24.43
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,152.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,23.76
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,30.46
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,24.69
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,147.0
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
751004,Barnaby Avenue - Bartestree,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,22.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,37.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,23.73
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,224.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,29.59
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,20.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,199.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,28.25
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,27.82
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,19.62
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
