Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,27.28
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,28.25
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,21.37
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,185.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,33.92
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,28.39
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,15.11
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,251.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,32.61
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,36.73
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,19.59
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,224.4
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.7
751004,Barnaby Avenue - Bartestree,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,32.55
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,31.85
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,19.49
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,237.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,28.61
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,24.99
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.95
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,207.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,16.68
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,29.49
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,25.95
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,173.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,22.17
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,30.03
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,29.27
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,195.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,31.65
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,17.97
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,186.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,17.82
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,33.74
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,16.13
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,217.5
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
751004,Barnaby Avenue - Bartestree,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
