Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.52
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,17.83
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,37.65
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,23.12
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,233.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.37
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,16.89
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,35.03
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,23.71
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,215.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,92.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,40.83
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,24.13
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,268.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.24
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,18.91
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,42.19
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,33.45
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,247.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,176.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,22.52
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,35.55
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,28.56
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,235.6
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,23.01
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,35.24
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,25.88
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,258.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
751004,Barnaby Avenue - Bartestree,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,31.46
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.16
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,26.63
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,182.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.77
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,32.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,43.64
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,29.78
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,218.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,180.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
