Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,37.39
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,36.82
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,33.05
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,208.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,31.34
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,44.11
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,37.31
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,211.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,159.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,33.54
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,28.85
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,141.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,34.59
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,41.82
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,29.48
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,173.7
751004,Barnaby Avenue - Bartestree,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,82.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.02
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,26.12
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,47.05
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,35.85
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,239.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,194.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,24.13
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,39.67
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,34.06
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,190.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,145.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,30.85
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,32.91
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,34.16
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,156.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,20.53
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,35.78
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,33.49
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,139.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,34.51
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,38.17
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,170.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
