Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,19.85
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,33.99
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,29.64
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,155.6
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
751004,Barnaby Avenue - Bartestree,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,15.22
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,29.53
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,36.32
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,166.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.96
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,94.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,94.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,92.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,17.34
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,44.91
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,31.46
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,268.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,185.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,17.36
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,44.49
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,31.82
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,191.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,184.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,18.83
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,42.89
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,43.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,163.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,182.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,91.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.79
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,89.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,20.69
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,47.86
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.48
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,252.5
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,200.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.61
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,17.83
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,43.03
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,38.08
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,187.3
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
751004,Barnaby Avenue - Bartestree,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.31
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,29.23
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,38.44
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,27.06
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,221.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,161.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,27.35
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,36.45
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,33.26
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,147.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
