Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,20.17
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,37.17
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,23.89
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,201.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,41.12
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.05
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,242.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,171.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,24.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,34.64
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,32.49
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,151.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,20.44
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,37.49
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,26.26
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,173.4
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
751004,Barnaby Avenue - Bartestree,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,19.88
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,35.52
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,28.26
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,164.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,18.71
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,36.63
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,30.43
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,189.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.45
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,18.77
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,40.99
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,31.02
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,259.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.47
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,29.93
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,41.37
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,38.87
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,192.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,174.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.1
