Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,16.48
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,37.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,33.93
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,218.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.47
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,36.96
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,40.33
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,268.4
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
751004,Barnaby Avenue - Bartestree,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,16.95
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,26.84
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,37.24
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,193.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,158.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,18.63
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,24.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,25.27
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,103.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,93.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,19.74
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,38.41
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,18.97
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,286.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.97
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,25.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,45.12
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,20.79
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,234.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,188.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,26.76
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,22.21
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,165.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.62
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,32.52
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,23.56
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,223.9
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
751004,Barnaby Avenue - Bartestree,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,17.25
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,247.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,83.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
