Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,38.01
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.27
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,234.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,94.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,94.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,92.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,39.26
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.22
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,270.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,22.29
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,112.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,24.72
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,157.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,14.15
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,26.76
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,12.8
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,180.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
751004,Barnaby Avenue - Bartestree,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,18.04
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.26
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,10.13
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,17.28
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,17.04
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,19.24
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,13.43
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
