Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,18.31
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,14.48
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,19.69
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,14.39
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,19.15
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,17.03
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,17.37
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,15.45
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,17.69
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.66
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,9.36
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,19.82
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
751004,Barnaby Avenue - Bartestree,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,14.81
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.96
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,13.94
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
