Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,12.59
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,17.62
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,12.64
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.67
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,18.29
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,17.79
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,20.03
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,109.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,12.0
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,19.15
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,15.62
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,19.47
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,17.82
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,18.46
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.98
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,15.39
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,19.54
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.96
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
