Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,19.35
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.73
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,9.66
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,21.59
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,129.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,14.55
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,19.27
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,15.82
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
751004,Barnaby Avenue - Bartestree,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.82
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,19.22
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,17.12
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.28
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,19.97
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,17.67
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,13.63
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,20.26
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,20.59
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,20.84
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,18.92
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,108.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,10.22
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,19.51
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.24
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,10.13
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,24.05
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.81
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
