Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,99.9
751004,Barnaby Avenue - Bartestree,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,13.41
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,25.79
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,12.76
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.85
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,19.77
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,14.68
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,21.47
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,15.61
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,11.09
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,19.82
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,23.35
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,15.67
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,106.5
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
751004,Barnaby Avenue - Bartestree,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,22.76
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.65
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,109.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,26.12
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.81
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,142.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
