Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,29.59
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,18.42
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,162.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,14.11
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,24.24
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,21.09
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,24.81
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,19.08
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,32.64
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,19.7
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,145.5
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,17.24
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,25.72
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,22.89
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,102.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,17.42
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,26.81
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,22.41
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,115.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,20.96
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,40.75
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,27.47
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,197.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,21.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,44.84
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,29.63
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,173.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,23.05
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,42.48
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,42.37
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,219.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,178.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.55
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
