Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,19.29
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,37.14
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,36.59
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,174.2
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
751004,Barnaby Avenue - Bartestree,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,21.23
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,33.12
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,32.75
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,144.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,23.66
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,33.93
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,31.14
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,26.19
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,34.92
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,33.33
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,24.29
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,37.54
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,32.09
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,161.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.84
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,27.69
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,38.25
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,33.74
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,215.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.43
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,35.45
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,34.01
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,37.14
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,204.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
751004,Barnaby Avenue - Bartestree,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,26.73
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,32.06
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,35.43
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,133.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.38
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
