Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,33.21
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,34.74
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,31.89
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,172.0
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.48
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,36.56
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,39.71
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,32.21
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,190.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,165.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.07
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,36.88
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,36.22
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,30.69
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,190.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,31.66
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,40.75
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,36.97
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,143.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,28.76
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,35.35
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,46.76
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,185.3
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
751004,Barnaby Avenue - Bartestree,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,197.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,30.03
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,43.65
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,45.46
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,205.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,29.39
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,42.59
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,46.24
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,197.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,195.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.69
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.92
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,34.16
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,44.57
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,60.34
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,197.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,253.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,107.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,23.74
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,49.95
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,47.02
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,309.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,208.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,129.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.79
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,129.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
