Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.17
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,126.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,36.48
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,63.97
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,43.69
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,391.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,154.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,268.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.27
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,90.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.29
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,39.23
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,58.59
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,55.83
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,255.5
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,246.2
751004,Barnaby Avenue - Bartestree,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,236.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.91
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,25.87
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,42.11
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,51.44
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,235.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,218.1
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,32.36
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,43.42
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,48.38
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,149.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,40.08
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,41.49
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,44.39
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,161.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.33
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,35.53
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,42.27
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,44.23
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,157.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
751004,Barnaby Avenue - Bartestree,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,187.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.12
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,88.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,27.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,51.07
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,51.28
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,241.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,213.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,215.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,123.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,123.4
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.82
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.5
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,26.14
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,63.89
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,52.89
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,349.2
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,270.0
751004,Barnaby Avenue - Bartestree,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,93.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.34
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,91.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,55.39
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,47.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,268.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,233.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,202.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
