Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,28.66
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,53.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,51.01
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,228.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,112.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.35
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,109.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,23.07
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,54.62
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,45.51
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,327.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,230.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,196.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,105.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,103.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,23.38
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,54.36
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,42.78
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,307.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,229.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,183.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,102.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,99.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,25.06
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,55.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,44.01
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,290.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,233.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,93.9
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,27.61
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,55.87
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,48.08
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,273.0
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,234.7
751004,Barnaby Avenue - Bartestree,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,203.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,28.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,46.85
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,47.18
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,174.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,200.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.65
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,23.74
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,45.18
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,45.63
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,227.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,193.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.65
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,31.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,24.98
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,42.98
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,44.32
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,177.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,179.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,31.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
