Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,22.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,38.89
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,43.92
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,174.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.12
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,22.99
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,39.81
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,36.63
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,169.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.67
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,44.95
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,27.9
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,232.2
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,186.8
751004,Barnaby Avenue - Bartestree,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.15
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,17.11
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,38.58
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,24.99
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,211.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,159.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,21.76
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,40.98
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,37.09
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,210.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,170.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,24.07
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,34.73
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,27.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,129.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,144.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,24.94
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,40.16
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,29.83
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,131.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,167.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,22.98
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,47.07
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,32.52
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,128.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,196.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,18.11
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,39.09
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,32.98
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
751004,Barnaby Avenue - Bartestree,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,79.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
