Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,20.81
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,44.71
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,27.83
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,220.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,21.77
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,43.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,177.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,179.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,25.58
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,39.78
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,34.39
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,189.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,27.62
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,35.94
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,30.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,22.84
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,40.64
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,29.75
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,153.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,169.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,19.23
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,36.94
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,32.35
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,149.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
751004,Barnaby Avenue - Bartestree,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,21.62
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,31.49
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,37.18
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,146.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.04
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,25.87
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,29.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,40.65
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,170.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,22.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,38.37
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,42.91
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,187.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,178.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
