Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.46
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,19.61
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,36.95
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,50.25
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,191.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,152.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,209.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,26.62
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,35.49
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,38.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,114.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,162.3
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,29.09
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,46.1
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,39.97
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,138.4
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,191.0
751004,Barnaby Avenue - Bartestree,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,32.43
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,42.17
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,38.46
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,150.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,175.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,43.94
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,32.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,200.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,184.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,33.88
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,41.64
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,32.33
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,162.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,177.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,33.35
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,41.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,39.72
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,135.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,173.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,33.63
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,45.48
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,217.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,193.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.09
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
