Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,47.42
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,34.8
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,40.47
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,273.1
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,201.3
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
751004,Barnaby Avenue - Bartestree,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,37.27
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,34.48
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,35.81
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,188.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,26.13
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,36.85
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,32.66
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,135.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,22.52
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,34.61
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,40.43
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,161.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,18.56
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,38.73
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,37.96
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,216.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,23.48
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,40.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,36.46
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,206.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,172.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,24.12
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,39.36
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,32.25
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,196.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,167.2
751004,Barnaby Avenue - Bartestree,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,24.51
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,34.32
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,138.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,25.23
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,39.55
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,31.32
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
