Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,23.54
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,43.34
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,46.98
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,206.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,199.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,18.15
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,39.11
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,39.09
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,217.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,21.23
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,41.38
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,36.09
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,213.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,173.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,23.36
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,42.85
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,36.08
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
751004,Barnaby Avenue - Bartestree,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,24.24
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,39.09
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,45.09
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,212.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,37.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,43.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,242.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,183.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,16.53
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,31.12
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,32.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,180.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,32.43
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,28.77
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,28.65
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,161.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,18.47
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.48
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,31.62
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,145.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
