Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.24
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,102.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,49.24
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,33.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,288.7
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,207.0
751004,Barnaby Avenue - Bartestree,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,22.85
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,38.89
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,34.83
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,186.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,165.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,30.71
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,43.88
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,192.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,17.22
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,27.84
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,30.91
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,129.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,17.25
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,30.12
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,35.34
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,155.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,21.41
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,33.29
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,29.15
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,131.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,23.38
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,25.85
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,95.0
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
751004,Barnaby Avenue - Bartestree,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,13.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,37.82
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,31.61
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
