Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,15.74
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,28.77
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,17.42
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,172.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,28.57
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,26.45
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,172.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,15.78
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,34.36
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,20.79
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,201.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,13.12
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,25.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.03
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,130.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,13.77
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,23.64
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,18.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,113.3
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
751004,Barnaby Avenue - Bartestree,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,14.21
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,23.19
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,17.82
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,105.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,14.57
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,24.97
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,16.93
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,144.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,26.79
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,19.03
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
