Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,23.24
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,142.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,20.49
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,15.77
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,13.74
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,19.27
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,18.92
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.55
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,16.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,19.79
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.02
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,18.63
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,90.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,17.35
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,13.07
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,17.82
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,14.38
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,7.84
