Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,19.14
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,14.23
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,104.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,20.52
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,13.96
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,20.66
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.48
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.84
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,17.24
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,18.25
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,12.57
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,14.41
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,18.99
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.64
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,18.41
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,15.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
