Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,9.86
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,17.92
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,16.86
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.71
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,17.77
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,15.15
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,16.62
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,15.99
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.89
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,18.91
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,16.73
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,20.08
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,16.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,19.81
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,16.98
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,14.08
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,18.25
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,17.62
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,12.55
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,19.54
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,16.33
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
751004,Barnaby Avenue - Bartestree,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
