Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,13.33
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,23.41
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,16.95
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,20.87
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,19.08
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,18.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,19.27
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.98
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,21.17
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,18.87
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,22.88
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.51
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
751004,Barnaby Avenue - Bartestree,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,13.08
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,23.29
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,86.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,21.42
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,14.85
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
