Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,19.59
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.82
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,23.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,25.84
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,94.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,21.48
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,100.7
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
751004,Barnaby Avenue - Bartestree,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,11.15
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,23.45
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,24.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,11.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,24.34
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,18.03
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,119.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,14.67
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,21.44
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,24.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,14.26
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.14
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,18.06
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,98.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,27.16
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,17.97
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,166.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
