Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,13.42
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,27.25
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,18.05
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,145.6
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,15.47
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,33.13
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,21.99
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,156.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,17.16
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,34.57
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,23.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,187.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,17.01
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,38.09
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,19.83
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,190.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,16.96
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,32.77
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,24.31
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,135.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,18.91
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,31.77
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,26.17
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,140.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,18.14
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,33.72
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,35.69
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,155.0
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
751004,Barnaby Avenue - Bartestree,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,17.64
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,29.42
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,31.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,20.07
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,31.59
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,31.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,148.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
