Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,32.83
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,34.99
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,38.85
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,147.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,32.47
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,48.34
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,33.27
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,160.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,203.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,29.94
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,45.87
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,32.78
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,108.7
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,58.22
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,40.14
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,311.5
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,243.8
751004,Barnaby Avenue - Bartestree,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,95.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,92.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,23.86
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,50.71
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,36.03
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,264.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,213.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,86.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,25.03
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,48.52
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,31.19
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,243.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,202.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.69
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,116.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,44.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,43.35
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,34.17
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,263.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,190.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,181.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,148.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,40.09
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,41.72
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,35.61
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,199.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,175.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
