Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,29.54
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,40.96
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,32.45
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,211.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.27
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,86.3
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,25.26
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,49.11
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,36.34
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,266.9
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,206.5
751004,Barnaby Avenue - Bartestree,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,34.83
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,49.35
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,35.88
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,244.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,205.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.47
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,36.27
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,49.17
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,41.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,177.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,204.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.99
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,30.39
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,47.34
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,48.48
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,213.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,197.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,206.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.32
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,37.49
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,34.61
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,45.67
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,190.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.21
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,31.68
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,44.57
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,50.72
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,194.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,134.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,216.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.79
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,36.82
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,38.27
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,53.0
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,147.4
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
751004,Barnaby Avenue - Bartestree,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,225.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,33.19
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,39.25
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,48.77
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,144.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,208.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
