Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,39.27
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,44.34
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,53.56
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,153.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,167.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,227.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.73
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.21
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.62
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,39.05
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,46.83
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,53.45
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,154.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,226.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.41
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.28
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.37
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,44.96
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,54.73
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,48.16
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,273.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,190.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,229.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,204.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.25
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,25.92
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,53.01
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,48.22
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,284.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,221.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,203.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.09
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,108.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.16
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,106.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.8
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,24.42
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,51.71
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,48.31
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,323.2
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.0
751004,Barnaby Avenue - Bartestree,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,129.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,129.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,126.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,125.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,23.31
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,57.14
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,43.77
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,386.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,239.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,186.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,137.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,137.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.73
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,134.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,22.94
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,64.21
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,49.97
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,389.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,268.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,213.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.44
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,104.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,25.41
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,59.61
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,46.93
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,290.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,249.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,199.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.35
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,31.04
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,48.15
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,37.54
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,232.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,205.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
