Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.31
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,24.61
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,41.91
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,36.31
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,185.1
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,29.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,46.43
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,37.51
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,213.6
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,195.4
751004,Barnaby Avenue - Bartestree,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,31.87
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,41.78
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,45.72
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,161.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,22.67
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,37.35
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,39.45
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,183.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,168.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,21.37
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,39.85
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,39.29
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,181.5
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,16.81
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,41.89
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,34.85
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,208.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,17.01
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,30.41
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,32.27
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,128.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,15.46
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,29.09
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,26.59
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,124.1
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
751004,Barnaby Avenue - Bartestree,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
