Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,27.78
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,29.12
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,28.42
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,131.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,26.69
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,27.49
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,26.99
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,33.06
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,31.41
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,19.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,28.94
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,32.45
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,138.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,18.87
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,27.36
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,32.21
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,118.7
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,19.74
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,31.06
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,33.76
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
751004,Barnaby Avenue - Bartestree,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,20.22
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,32.69
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,30.78
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,31.07
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,28.42
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,147.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,16.59
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,28.84
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,22.01
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,140.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
