Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,22.34
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,28.13
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,19.99
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,164.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,19.46
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,32.51
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.13
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,243.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,30.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,20.93
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,230.4
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
751004,Barnaby Avenue - Bartestree,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,29.25
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,35.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,25.95
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,218.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.82
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,19.61
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,39.05
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,29.04
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,212.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.06
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,39.79
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,32.56
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,226.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.23
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,41.61
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,34.14
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,174.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.15
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,20.64
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,39.46
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,31.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,172.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,26.82
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,38.95
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,39.18
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,170.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
