Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
751004,Barnaby Avenue - Bartestree,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,24.01
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,36.88
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,35.48
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,177.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.77
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,47.18
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,27.27
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,223.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,196.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,32.04
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,39.02
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,27.13
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,170.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.88
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,35.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,39.44
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,28.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,208.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,23.63
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,40.63
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,30.29
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,217.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,20.91
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,34.5
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,32.17
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,145.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
751004,Barnaby Avenue - Bartestree,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,23.48
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,35.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,30.66
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,159.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,150.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,18.88
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,31.88
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,28.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
