Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.81
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,15.22
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,35.21
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,33.98
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,211.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,16.44
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,37.99
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,26.05
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,204.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,17.52
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,34.96
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,30.74
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,33.19
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,29.8
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,192.9
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,34.14
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,31.25
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,197.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,13.53
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,31.99
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,31.82
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,179.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.07
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,116.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,115.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,16.51
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,48.32
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,31.76
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,344.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,201.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,107.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,19.68
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,47.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,29.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,327.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,198.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,21.51
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,39.23
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,25.35
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,210.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
