Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.67
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,22.78
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,37.66
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,27.68
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,175.3
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
751004,Barnaby Avenue - Bartestree,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,18.77
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,37.02
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,25.16
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,182.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,20.59
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,43.02
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,37.75
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,227.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,181.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.92
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,22.68
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,41.99
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,43.57
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,205.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,176.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,184.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.66
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,24.24
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,40.54
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,33.02
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,156.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,18.45
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,38.82
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,28.22
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,185.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,21.33
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,31.58
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,22.44
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,170.4
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
751004,Barnaby Avenue - Bartestree,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,24.06
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,31.92
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,22.86
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,183.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,19.95
