Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,35.01
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,29.08
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,208.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,44.31
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,33.97
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,250.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,186.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,147.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,21.85
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,30.16
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,42.03
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,124.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,178.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.19
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,26.64
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,41.29
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,44.92
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,142.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,171.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.9
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,22.93
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,33.79
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,37.95
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,145.3
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
751004,Barnaby Avenue - Bartestree,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,163.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,18.37
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,36.98
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,40.32
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,174.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,171.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,24.51
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,45.26
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,24.92
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,259.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,189.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,18.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,34.85
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,23.78
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,210.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,22.29
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,42.43
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,29.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,227.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
