Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,16.44
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,36.22
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,23.22
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,197.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,36.96
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,21.31
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,246.3
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,153.7
751004,Barnaby Avenue - Bartestree,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,24.32
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,37.19
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,20.75
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,248.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,22.23
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,26.97
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,20.26
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,164.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,25.65
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,35.99
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,15.93
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,252.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,22.89
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,31.74
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,17.86
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,230.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,30.68
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,16.16
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,201.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.54
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,34.88
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,16.03
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,265.0
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
751004,Barnaby Avenue - Bartestree,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,12.39
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,30.52
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,17.86
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,198.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
