Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,32.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,17.42
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,208.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,22.16
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,133.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,17.63
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,16.87
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,17.07
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,16.42
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,18.67
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,16.94
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,14.27
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,14.41
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,12.11
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,18.34
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,19.16
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
