Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,17.75
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,18.52
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,13.26
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,19.24
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,14.62
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.05
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,18.88
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,17.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.71
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,17.49
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,10.81
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,16.73
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,17.25
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,12.35
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,17.82
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,16.11
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
