Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,18.29
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.26
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,15.72
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,20.54
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,92.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,19.39
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,19.49
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,16.62
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,13.84
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,18.79
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,19.74
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,22.04
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.76
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,18.48
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,19.33
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,20.27
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,22.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,21.03
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,17.89
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,24.41
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,105.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,15.13
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,20.92
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,24.71
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,109.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
