Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,15.46
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,23.53
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,22.84
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,16.41
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,21.78
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,15.01
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,14.81
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,24.7
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,13.89
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
751004,Barnaby Avenue - Bartestree,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,12.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,13.33
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,19.22
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,13.04
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,10.97
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,19.32
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,18.22
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,94.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,19.43
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,22.52
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
