Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,12.87
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,20.91
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,18.8
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,19.69
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.45
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,21.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,15.05
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,23.11
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,15.01
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,101.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,20.39
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,24.26
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,17.18
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,103.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,27.24
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,27.96
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,19.51
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,160.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,22.37
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,26.39
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,19.59
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,110.3
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
751004,Barnaby Avenue - Bartestree,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,25.57
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,27.46
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,21.09
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,120.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,28.29
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,26.09
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,26.92
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,129.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
