Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,24.77
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,35.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,26.17
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,144.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,21.47
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,30.25
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,30.56
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,135.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,28.72
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,42.63
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,25.98
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,141.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,38.02
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,42.55
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,28.28
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,141.4
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
751004,Barnaby Avenue - Bartestree,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,36.41
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,32.38
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,26.29
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,124.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,39.43
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,38.02
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,28.65
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,140.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.35
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,36.56
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,39.05
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,31.32
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.57
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,43.21
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,44.27
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,29.31
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,182.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,181.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,185.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.31
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.28
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,55.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,46.59
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,29.18
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,223.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,231.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
