Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.61
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,52.3
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,35.28
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,202.1
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,218.8
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
751004,Barnaby Avenue - Bartestree,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.61
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,43.39
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,46.83
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,33.26
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,191.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,198.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,52.23
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,39.22
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,38.42
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,186.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,219.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.56
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.07
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,96.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,94.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,61.38
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,40.37
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,37.12
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,263.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,256.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,169.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,46.83
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,45.22
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,39.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,237.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,198.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,188.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.55
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,39.16
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,47.97
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,49.13
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,246.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,197.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,206.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.8
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,42.14
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,39.57
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,41.03
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
751004,Barnaby Avenue - Bartestree,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,174.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.17
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,37.76
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,45.19
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,37.07
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,182.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,186.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
