Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,30.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,35.76
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,38.12
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,34.98
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,153.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,27.74
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,39.69
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,34.55
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,199.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,33.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,51.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,34.27
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,265.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,212.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.45
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,123.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.32
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,120.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.0
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,31.35
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,62.25
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,48.95
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,372.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,257.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,208.7
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,34.26
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,47.02
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,38.49
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,263.1
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,197.4
751004,Barnaby Avenue - Bartestree,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.67
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,40.73
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,35.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,37.43
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,145.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,80.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.12
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,51.22
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,39.47
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,34.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,228.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,211.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,39.86
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,42.61
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,35.45
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,174.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.96
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,39.89
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,42.27
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,43.16
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,167.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.09
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
