Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,37.07
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,43.98
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,48.32
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,168.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,182.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,204.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,36.13
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,43.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,55.23
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,242.5
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.2
751004,Barnaby Avenue - Bartestree,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,232.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.05
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,34.68
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,49.06
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,39.29
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,247.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,28.01
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,48.51
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,37.44
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,250.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,202.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.44
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.25
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,31.06
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,40.66
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,40.01
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,191.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,170.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,27.57
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,37.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,42.79
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,142.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,154.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.95
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,30.39
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,34.52
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,46.63
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,170.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.14
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,34.77
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,32.73
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,39.33
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,117.5
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
751004,Barnaby Avenue - Bartestree,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,165.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,29.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,36.33
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,35.44
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,130.7
