Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,21.65
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,30.26
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,31.72
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,131.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,22.54
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,28.77
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,19.37
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,36.25
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,29.39
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,15.41
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,23.37
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,141.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.6
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,18.66
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,25.46
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,20.88
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,116.5
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,30.07
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,24.33
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,147.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,14.27
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,23.08
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,20.87
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,112.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,24.75
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,22.13
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,99.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
