Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,28.11
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,20.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,113.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,17.46
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,30.67
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,22.83
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,138.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,30.35
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,23.99
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,171.5
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
751004,Barnaby Avenue - Bartestree,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,26.47
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,23.34
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,177.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,23.19
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,19.29
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,172.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,15.19
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,21.25
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,19.35
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,147.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,18.49
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,17.78
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,27.29
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,169.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,19.02
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,22.65
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,23.52
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,107.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.48
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.7
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,25.54
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,30.45
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,30.13
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,129.2
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
751004,Barnaby Avenue - Bartestree,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
