Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,18.64
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,29.33
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,25.43
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,145.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,26.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,18.56
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,139.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,18.45
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,37.14
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,33.53
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,201.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,162.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,20.43
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,35.22
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,26.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,156.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,23.57
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,29.59
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,20.35
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,133.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,18.64
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,36.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,22.94
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,174.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
751004,Barnaby Avenue - Bartestree,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,20.66
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,28.47
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,27.27
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,115.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.77
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.39
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.01
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,18.67
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,30.67
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,28.99
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,152.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.26
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.11
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
