Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,20.08
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,26.25
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,20.48
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,111.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.61
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.58
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,232.38
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,21.89
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,29.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,26.47
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.14
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.96
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,232.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,20.13
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,27.69
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,28.1
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,122.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.2
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.18
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,232.72
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,24.06
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,30.78
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,27.98
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,140.7
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
751004,Barnaby Avenue - Bartestree,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.88
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.09
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,35.32
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,27.59
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,137.3
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.73
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.37
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,17.84
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,37.45
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,25.67
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,164.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,20.29
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,21.71
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,178.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,37.43
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,22.07
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,209.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,11.65
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,26.15
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,24.17
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,128.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
