Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.64
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,14.45
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,39.81
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,26.22
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,236.8
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
751004,Barnaby Avenue - Bartestree,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,31.87
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,23.93
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,177.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,26.01
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,18.57
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,128.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,13.91
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,26.48
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,22.91
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,84.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,37.42
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,33.07
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,226.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,21.03
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,27.33
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,24.21
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,123.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,140.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,139.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,17.13
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,56.0
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,28.96
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,409.2
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,238.5
751004,Barnaby Avenue - Bartestree,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,33.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,35.88
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,187.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,102.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.28
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,99.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.47
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,16.77
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,25.21
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,47.35
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,276.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,205.1
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
