Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.73
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,15.07
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,27.06
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,32.73
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,156.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,144.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.56
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,10.39
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,34.65
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,24.82
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,183.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.07
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,36.36
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,22.84
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,194.1
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,114.5
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,114.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.88
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,111.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.6
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.38
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,42.09
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,24.93
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,337.9
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,185.8
751004,Barnaby Avenue - Bartestree,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.73
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.06
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,14.79
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,30.16
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,26.37
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,162.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.98
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.44
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,31.77
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,28.76
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,210.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.06
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,12.88
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,32.75
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,25.15
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,203.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,105.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,103.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,22.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,14.48
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,45.06
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,32.95
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,309.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,188.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,92.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,92.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
