Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,18.69
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,43.62
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,30.72
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,267.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,129.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,128.8
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,125.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.9
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,21.93
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,49.54
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,23.29
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,392.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,210.1
751004,Barnaby Avenue - Bartestree,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,131.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,130.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.86
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,127.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,31.04
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,56.27
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,26.35
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,394.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,234.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.12
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,32.28
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,49.15
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,32.51
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,272.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,204.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,100.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,19.96
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,47.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,33.22
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,307.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,194.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,24.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,35.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,29.03
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,226.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,17.86
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,32.4
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,24.72
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,216.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,115.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.37
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,114.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,112.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,20.67
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,49.5
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,24.48
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,343.3
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,25.09
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,30.76
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,24.84
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,177.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
