Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,29.94
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,22.17
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,158.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,31.07
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,30.32
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,25.53
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,194.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,36.54
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,36.79
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,167.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,27.56
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,28.22
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,171.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,26.6
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,17.38
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,166.2
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
751004,Barnaby Avenue - Bartestree,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,24.37
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,17.01
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,143.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,27.28
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,205.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,77.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,29.04
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,227.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,23.95
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,139.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
