Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,19.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,17.42
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,13.99
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,17.13
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,16.33
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,14.56
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,12.23
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.05
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,13.41
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,16.31
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,14.36
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,13.41
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,15.02
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,21.5
