Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,22.2
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,12.94
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,17.68
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,16.88
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,16.73
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,17.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,17.64
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,22.5
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,15.73
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,16.69
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,17.34
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,22.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,17.72
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,16.79
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,97.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,18.19
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,20.88
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,16.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,22.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,18.99
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,20.56
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,17.39
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,15.47
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,20.35
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,14.77
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,23.1
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,16.48
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,21.95
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
751004,Barnaby Avenue - Bartestree,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
