Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,22.89
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,19.94
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,12.42
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,20.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,14.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,83.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,23.14
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,14.71
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,97.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,23.03
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,108.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,17.23
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,24.78
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,22.41
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,16.11
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,26.09
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,110.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,16.36
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,24.13
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,24.16
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,107.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
