Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,14.92
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,22.61
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,25.36
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,126.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,26.33
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,28.61
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,13.62
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,26.15
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,28.08
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,152.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,17.17
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,24.97
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,29.43
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
751004,Barnaby Avenue - Bartestree,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,28.75
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,24.26
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,29.12
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,146.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,20.43
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,30.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,33.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,191.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,30.44
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,25.76
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,32.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,166.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,22.81
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,27.29
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,128.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,16.72
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,27.33
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,32.01
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
